Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253642,Canal Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
253642,Canal Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
