Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
253642,Canal Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
253642,Canal Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
253642,Canal Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
253642,Canal Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
253642,Canal Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
253642,Canal Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
253642,Canal Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
