Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
253642,Canal Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253642,Canal Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
253642,Canal Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253642,Canal Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253642,Canal Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
253642,Canal Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
253642,Canal Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
253642,Canal Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
253642,Canal Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
253642,Canal Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
