Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
253642,Canal Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
253642,Canal Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.81
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.8
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253642,Canal Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.89
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
253642,Canal Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.29
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.66
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
253642,Canal Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.63
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
253642,Canal Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
253642,Canal Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253642,Canal Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
253642,Canal Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.84
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
253642,Canal Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
253642,Canal Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
253642,Canal Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
