Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.66
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
253642,Canal Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
253642,Canal Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
253642,Canal Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253642,Canal Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.56
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
253642,Canal Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.94
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253642,Canal Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.96
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
