Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.42
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.27
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.47
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.43
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
