Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.7
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
253642,Canal Way,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
253642,Canal Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.61
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253642,Canal Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
253642,Canal Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253642,Canal Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
253642,Canal Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253642,Canal Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
