Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
253642,Canal Way,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
253642,Canal Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.24
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
253642,Canal Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
253642,Canal Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
253642,Canal Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253642,Canal Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,28.4
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253642,Canal Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.86
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
253642,Canal Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
253642,Canal Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
