Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
253642,Canal Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.5
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
253642,Canal Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253642,Canal Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.6
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.7
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.8
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.9
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.0
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.1
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
