Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.2
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.3
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.4
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,29.5
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,29.6
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,29.7
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253642,Canal Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,29.8
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,29.9
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253642,Canal Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.0
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
