Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
253642,Canal Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
253642,Canal Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
