Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
