Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
253642,Canal Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
