Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.55
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
253642,Canal Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
253642,Canal Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
253642,Canal Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.87
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.06
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.73
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
253642,Canal Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253642,Canal Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.99
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.85
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.25
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253642,Canal Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
