Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.14
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
253642,Canal Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253642,Canal Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
253642,Canal Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
253642,Canal Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
253642,Canal Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
253642,Canal Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
253642,Canal Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
253642,Canal Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
253642,Canal Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.12
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
253642,Canal Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.25
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
253642,Canal Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
