Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.38
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.6
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.36
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253642,Canal Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.22
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
253642,Canal Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253642,Canal Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
253642,Canal Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
253642,Canal Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
253642,Canal Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
253642,Canal Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
253642,Canal Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253642,Canal Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
253642,Canal Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
