Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
253642,Canal Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
253642,Canal Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
253642,Canal Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
253642,Canal Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253642,Canal Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253642,Canal Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
253642,Canal Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
253642,Canal Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
253642,Canal Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
253642,Canal Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
