Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
253642,Canal Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
253642,Canal Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253642,Canal Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253642,Canal Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253642,Canal Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
