Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
253642,Canal Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
253642,Canal Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
253642,Canal Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253642,Canal Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
253642,Canal Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
253642,Canal Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253642,Canal Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
253642,Canal Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
253642,Canal Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
253642,Canal Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
253642,Canal Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
