Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253642,Canal Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253642,Canal Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
253642,Canal Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,30.1
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
253642,Canal Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
