Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
253642,Canal Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
