Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253642,Canal Way,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
