Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
253642,Canal Way,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
