Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253642,Canal Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
253642,Canal Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
253642,Canal Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.58
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253642,Canal Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
253642,Canal Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
