Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
253642,Canal Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
253642,Canal Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
253642,Canal Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.53
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
253642,Canal Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
253642,Canal Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
253642,Canal Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.03
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
253642,Canal Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
253642,Canal Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
253642,Canal Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
253642,Canal Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.71
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
253642,Canal Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.74
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253642,Canal Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
253642,Canal Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
