Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
253642,Canal Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
253642,Canal Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.9
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
253642,Canal Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
253642,Canal Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
253642,Canal Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253642,Canal Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
253642,Canal Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
253642,Canal Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.1
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
253642,Canal Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
253642,Canal Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.31
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
253642,Canal Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.91
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
253642,Canal Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253642,Canal Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
