Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
253642,Canal Way,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253642,Canal Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
253642,Canal Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.42
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
253642,Canal Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.32
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
253642,Canal Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
253642,Canal Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253642,Canal Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
253642,Canal Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
