Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253642,Canal Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253642,Canal Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253642,Canal Way,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253642,Canal Way,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.49
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253642,Canal Way,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
253642,Canal Way,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
253642,Canal Way,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253642,Canal Way,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.9
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253642,Canal Way,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
253642,Canal Way,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
253642,Canal Way,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
253642,Canal Way,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
