Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253642,Canal Way,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253642,Canal Way,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
253642,Canal Way,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
