Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253642,Canal Way,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253642,Canal Way,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253642,Canal Way,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
253642,Canal Way,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253642,Canal Way,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
