Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
253642,Canal Way,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
253642,Canal Way,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
253642,Canal Way,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
253642,Canal Way,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
253642,Canal Way,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
253642,Canal Way,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253642,Canal Way,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
253642,Canal Way,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
