Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253642,Canal Way,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
253642,Canal Way,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253642,Canal Way,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
