Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
253642,Canal Way,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
253642,Canal Way,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
