Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253642,Canal Way,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
253642,Canal Way,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
253642,Canal Way,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
