Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
253642,Canal Way,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.2
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.4
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
253642,Canal Way,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.5
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.5
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.6
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253642,Canal Way,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.6
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
253642,Canal Way,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.7
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.8
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.8
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
253642,Canal Way,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
