Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,35.8
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253642,Canal Way,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,35.9
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
253642,Canal Way,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.0
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.0
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253642,Canal Way,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.57
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.0
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
253642,Canal Way,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.0
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
253642,Canal Way,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253642,Canal Way,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.7
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
253642,Canal Way,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
253642,Canal Way,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
