Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
253642,Canal Way,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
253642,Canal Way,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.88
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.2
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253642,Canal Way,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
253642,Canal Way,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.3
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
253642,Canal Way,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.3
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
253642,Canal Way,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.3
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253642,Canal Way,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.2
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
253642,Canal Way,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.1
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.49
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.0
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253642,Canal Way,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.05
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.9
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
253642,Canal Way,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
253642,Canal Way,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.9
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253642,Canal Way,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.8
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
