Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
253642,Canal Way,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.8
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
253642,Canal Way,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.7
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
253642,Canal Way,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.67
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.6
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
253642,Canal Way,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.04
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.0
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.5
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
253642,Canal Way,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.05
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.47
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,68.3
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,35.4
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
253642,Canal Way,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.2
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.12
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
253642,Canal Way,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
253642,Canal Way,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
253642,Canal Way,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
253642,Canal Way,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
253642,Canal Way,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.6
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
253642,Canal Way,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
253642,Canal Way,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
253642,Canal Way,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
