Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
253642,Canal Way,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
253642,Canal Way,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.12
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.18
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.3
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.72
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
253642,Canal Way,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.63
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.15
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
