Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.06
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
253642,Canal Way,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.59
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.53
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
253642,Canal Way,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.18
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253642,Canal Way,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.17
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253642,Canal Way,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253642,Canal Way,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.75
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
253642,Canal Way,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.89
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.21
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.08
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253642,Canal Way,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253642,Canal Way,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
253642,Canal Way,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.87
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
