Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
253642,Canal Way,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253642,Canal Way,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.05
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.99
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.54
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
253642,Canal Way,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253642,Canal Way,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
253642,Canal Way,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.61
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
253642,Canal Way,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
253642,Canal Way,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253642,Canal Way,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
253642,Canal Way,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
