Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
253642,Canal Way,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
253642,Canal Way,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253642,Canal Way,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253642,Canal Way,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253642,Canal Way,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253642,Canal Way,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
253642,Canal Way,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
253642,Canal Way,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
253642,Canal Way,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
253642,Canal Way,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
253642,Canal Way,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
