Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
253642,Canal Way,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253642,Canal Way,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,30.2
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253642,Canal Way,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253642,Canal Way,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
253642,Canal Way,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,30.3
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
253642,Canal Way,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
