Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253642,Canal Way,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.4
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.9
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
253642,Canal Way,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
253642,Canal Way,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.5
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253642,Canal Way,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,30.6
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253642,Canal Way,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,30.7
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
