Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
253642,Canal Way,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.02
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
253642,Canal Way,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
253642,Canal Way,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
253642,Canal Way,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253642,Canal Way,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
253642,Canal Way,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
