Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.5
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.5
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253642,Canal Way,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253642,Canal Way,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
253642,Canal Way,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253642,Canal Way,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
253642,Canal Way,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253642,Canal Way,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
