Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
253642,Canal Way,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253642,Canal Way,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
253642,Canal Way,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
253642,Canal Way,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
253642,Canal Way,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.32
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
253642,Canal Way,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253642,Canal Way,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
253642,Canal Way,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253642,Canal Way,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
253642,Canal Way,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.9
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
253642,Canal Way,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
253642,Canal Way,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
