Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
253642,Canal Way,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253642,Canal Way,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
253642,Canal Way,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
253642,Canal Way,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
253642,Canal Way,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253642,Canal Way,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
253642,Canal Way,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
253642,Canal Way,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
253642,Canal Way,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
253642,Canal Way,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
253642,Canal Way,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253642,Canal Way,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253642,Canal Way,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253642,Canal Way,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.17
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
253642,Canal Way,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
