Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
253642,Canal Way,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.3
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253642,Canal Way,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
253642,Canal Way,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
253642,Canal Way,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.59
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
253642,Canal Way,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
253642,Canal Way,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
253642,Canal Way,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.95
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
253642,Canal Way,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
253642,Canal Way,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
253642,Canal Way,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
253642,Canal Way,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
253642,Canal Way,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
253642,Canal Way,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.5
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
253642,Canal Way,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253642,Canal Way,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253642,Canal Way,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
