Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253642,Canal Way,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.95
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
253642,Canal Way,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.09
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.17
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.57
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.68
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
