Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.87
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
253642,Canal Way,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253642,Canal Way,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.03
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253642,Canal Way,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253642,Canal Way,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253642,Canal Way,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253642,Canal Way,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.39
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
253642,Canal Way,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253642,Canal Way,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253642,Canal Way,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
253642,Canal Way,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
