Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
253642,Canal Way,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.6
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
253642,Canal Way,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.74
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
253642,Canal Way,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253642,Canal Way,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
253642,Canal Way,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
253642,Canal Way,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
253642,Canal Way,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.26
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
253642,Canal Way,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253642,Canal Way,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
253642,Canal Way,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.62
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
253642,Canal Way,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
253642,Canal Way,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253642,Canal Way,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253642,Canal Way,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
