Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253642,Canal Way,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.55
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
253642,Canal Way,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
253642,Canal Way,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253642,Canal Way,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
253642,Canal Way,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253642,Canal Way,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253642,Canal Way,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
253642,Canal Way,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253642,Canal Way,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
253642,Canal Way,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.68
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
253642,Canal Way,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
253642,Canal Way,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
253642,Canal Way,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
253642,Canal Way,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
253642,Canal Way,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
