Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
253642,Canal Way,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
253642,Canal Way,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
253642,Canal Way,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
253642,Canal Way,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
253642,Canal Way,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
253642,Canal Way,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
253642,Canal Way,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
253642,Canal Way,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253642,Canal Way,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
253642,Canal Way,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
253642,Canal Way,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
253642,Canal Way,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
253642,Canal Way,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
253642,Canal Way,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
253642,Canal Way,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
253642,Canal Way,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253642,Canal Way,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
253642,Canal Way,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253642,Canal Way,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
