Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253642,Canal Way,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
253642,Canal Way,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
253642,Canal Way,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
253642,Canal Way,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253642,Canal Way,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253642,Canal Way,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
253642,Canal Way,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253642,Canal Way,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
253642,Canal Way,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
