Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253642,Canal Way,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253642,Canal Way,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.2
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253642,Canal Way,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
253642,Canal Way,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253642,Canal Way,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
253642,Canal Way,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
253642,Canal Way,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
253642,Canal Way,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
253642,Canal Way,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253642,Canal Way,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
253642,Canal Way,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
253642,Canal Way,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
253642,Canal Way,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
253642,Canal Way,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
