Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253642,Canal Way,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
253642,Canal Way,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
253642,Canal Way,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,34.0
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
253642,Canal Way,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,34.2
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
253642,Canal Way,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
253642,Canal Way,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
253642,Canal Way,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
253642,Canal Way,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
253642,Canal Way,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253642,Canal Way,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.5
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253642,Canal Way,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253642,Canal Way,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
