Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
253642,Canal Way,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
253642,Canal Way,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
253642,Canal Way,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253642,Canal Way,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
253642,Canal Way,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
253642,Canal Way,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
253642,Canal Way,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253642,Canal Way,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
253642,Canal Way,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253642,Canal Way,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
253642,Canal Way,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
253642,Canal Way,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
253642,Canal Way,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
253642,Canal Way,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253642,Canal Way,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
253642,Canal Way,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
253642,Canal Way,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
253642,Canal Way,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
253642,Canal Way,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
253642,Canal Way,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253642,Canal Way,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
