Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.74
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253642,Canal Way,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
253642,Canal Way,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.2
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253642,Canal Way,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
253642,Canal Way,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.2
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
253642,Canal Way,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
253642,Canal Way,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
253642,Canal Way,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
253642,Canal Way,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
253642,Canal Way,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
253642,Canal Way,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.84
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
253642,Canal Way,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
253642,Canal Way,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
253642,Canal Way,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
253642,Canal Way,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253642,Canal Way,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.44
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
253642,Canal Way,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253642,Canal Way,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
253642,Canal Way,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
253642,Canal Way,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253642,Canal Way,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253642,Canal Way,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
253642,Canal Way,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
253642,Canal Way,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
253642,Canal Way,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.47
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
253642,Canal Way,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
253642,Canal Way,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
253642,Canal Way,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
