Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
253642,Canal Way,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253642,Canal Way,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
253642,Canal Way,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
253642,Canal Way,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
253642,Canal Way,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
253642,Canal Way,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.3
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
253642,Canal Way,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
253642,Canal Way,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
253642,Canal Way,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.2
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
253642,Canal Way,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.19
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.14
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
253642,Canal Way,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
253642,Canal Way,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.1
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
253642,Canal Way,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
253642,Canal Way,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
253642,Canal Way,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.0
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
253642,Canal Way,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.21
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
253642,Canal Way,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
253642,Canal Way,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
253642,Canal Way,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
253642,Canal Way,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,34.9
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
253642,Canal Way,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.98
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,34.8
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
253642,Canal Way,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
253642,Canal Way,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
253642,Canal Way,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,34.7
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
253642,Canal Way,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
253642,Canal Way,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
253642,Canal Way,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.6
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
253642,Canal Way,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
