Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
253642,Canal Way,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.5
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
253642,Canal Way,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
253642,Canal Way,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.4
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
253642,Canal Way,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
253642,Canal Way,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
253642,Canal Way,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
253642,Canal Way,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
253642,Canal Way,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
253642,Canal Way,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
253642,Canal Way,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
253642,Canal Way,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253642,Canal Way,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.3
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
253642,Canal Way,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
253642,Canal Way,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
253642,Canal Way,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
253642,Canal Way,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
253642,Canal Way,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.1
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253642,Canal Way,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,33.9
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
253642,Canal Way,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.56
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
253642,Canal Way,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
253642,Canal Way,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,33.8
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
253642,Canal Way,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
253642,Canal Way,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
253642,Canal Way,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,33.7
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253642,Canal Way,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.64
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
253642,Canal Way,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,33.6
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253642,Canal Way,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.59
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
253642,Canal Way,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,33.5
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
