Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253642,Canal Way,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,33.4
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253642,Canal Way,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
253642,Canal Way,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.3
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.25
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.1
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
253642,Canal Way,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
253642,Canal Way,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.0
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253642,Canal Way,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
253642,Canal Way,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
253642,Canal Way,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,32.9
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
253642,Canal Way,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
253642,Canal Way,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,32.8
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253642,Canal Way,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
253642,Canal Way,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,32.7
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
253642,Canal Way,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.42
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.6
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253642,Canal Way,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.23
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
253642,Canal Way,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.5
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,32.4
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
253642,Canal Way,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
253642,Canal Way,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,32.3
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,32.2
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
253642,Canal Way,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
