Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.72
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.1
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253642,Canal Way,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
253642,Canal Way,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
253642,Canal Way,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.0
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253642,Canal Way,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
253642,Canal Way,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.92
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
253642,Canal Way,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.27
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
253642,Canal Way,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,31.9
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253642,Canal Way,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.14
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,31.8
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253642,Canal Way,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.91
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
253642,Canal Way,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,31.7
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253642,Canal Way,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
253642,Canal Way,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
253642,Canal Way,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
253642,Canal Way,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
253642,Canal Way,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
253642,Canal Way,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.6
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253642,Canal Way,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.82
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
253642,Canal Way,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
253642,Canal Way,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.5
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253642,Canal Way,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.62
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
253642,Canal Way,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
253642,Canal Way,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
253642,Canal Way,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.61
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
253642,Canal Way,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
253642,Canal Way,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.4
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253642,Canal Way,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.63
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
253642,Canal Way,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
253642,Canal Way,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.3
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253642,Canal Way,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
