Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
253642,Canal Way,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
253642,Canal Way,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
253642,Canal Way,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
253642,Canal Way,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.2
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
253642,Canal Way,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
253642,Canal Way,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253642,Canal Way,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
253642,Canal Way,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.1
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253642,Canal Way,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.47
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
253642,Canal Way,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.48
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
253642,Canal Way,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
253642,Canal Way,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.0
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.6
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253642,Canal Way,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
253642,Canal Way,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
253642,Canal Way,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253642,Canal Way,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.51
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
253642,Canal Way,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
253642,Canal Way,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253642,Canal Way,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
253642,Canal Way,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,30.9
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253642,Canal Way,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
253642,Canal Way,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
253642,Canal Way,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253642,Canal Way,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
253642,Canal Way,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
253642,Canal Way,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
253642,Canal Way,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
253642,Canal Way,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
253642,Canal Way,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.8
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
253642,Canal Way,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
253642,Canal Way,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
